Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,157.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,39.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,164.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,40.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,167.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,38.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,160.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,146.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,147.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.2
