Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
