Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
