Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
