Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
