Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
