Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.8
