Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
