Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
