Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
