Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
