Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
