Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
