Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
