Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
