Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
