Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,145.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,143.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
