Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
