Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
