Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
