Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
