Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,18.3
