Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
