Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
