Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
