Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
