Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
