Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,146.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,154.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
