Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
