Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
