Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
