Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
