Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
