Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
