Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
