Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
