Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
