Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
