Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
