Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
