Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
