Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
