Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
