Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
