Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
