Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
