Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
