Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
