Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
