Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
