Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.86
