Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
