Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
