Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
