Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
