Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
