Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
