Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
