Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
