Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
