Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
