Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
