Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
