Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-04-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
